Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.46
,,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
,,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
,,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
,,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
,,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
,,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
,,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
,,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
,,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.6
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
,,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.6
,,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
,,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
,,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
,,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
,,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.62
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.73
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
,,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
,,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.95
,,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
,,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
,,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
,,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
,,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.05
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.16
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
,,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
,,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.8
,,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
,,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
,,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
,,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
,,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
,,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
,,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
,,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
,,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
,,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
,,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.47
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.64
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
,,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
,,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
,,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
,,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
,,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
,,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.88
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.3
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
,,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
,,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
,,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.67
,,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,11.8
,,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
,,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.64
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.33
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
,,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.7
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
,,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.29
,,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
,,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
,,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
,,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
,,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.95
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
,,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.97
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
,,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.9
,,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
,,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
