Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.66
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.85
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.25
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.43
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.55
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.3
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.48
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.97
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.06
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.22
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.69
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.9
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.04
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.72
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.78
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.42
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.37
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.13
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.08
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.77
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.83
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.21
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.56
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.06
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.02
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.51
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.79
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.6
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.49
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.9
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.68
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.66
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.62
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.78
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.62
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.2
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
