Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.63
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.25
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.69
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.68
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.91
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.3
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.35
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.62
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.21
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.97
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.21
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.63
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.02
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.01
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.24
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.44
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.94
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.43
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.45
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.93
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,82.3
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,231.3
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.92
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.88
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.83
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.14
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.24
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.42
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,66.7
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,210.6
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.85
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.19
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.92
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,229.3
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.87
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.06
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.4
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.02
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.39
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,195.5
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.62
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.98
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.25
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.42
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.87
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.76
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.03
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.1
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,200.1
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.67
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.5
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.4
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.25
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.92
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.6
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.64
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.24
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.77
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.58
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
