Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.11
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.98
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.73
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.7
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,195.8
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.73
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.01
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.35
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.53
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.13
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.68
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.81
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.1
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,202.6
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.12
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.43
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.72
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.68
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.96
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.74
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.94
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.95
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.58
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.5
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.62
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.19
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.01
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.39
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.27
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.22
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.32
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.2
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.26
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.46
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.14
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.49
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.32
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.02
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.8
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.8
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.4
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.45
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.04
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.69
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.46
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.96
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.03
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.8
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.53
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.22
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.83
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.1
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.8
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.53
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.76
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.58
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.7
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.89
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.3
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.33
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.73
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,202.9
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.17
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.34
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.68
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.38
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.5
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.61
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,64.02
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.83
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,77.8
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.8
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,259.7
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.09
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.44
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.26
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.46
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,59.64
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.9
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,241.2
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.8
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.91
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.59
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.56
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.21
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.99
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.32
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
