Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.7
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,202.1
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.59
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.75
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.56
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.32
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.21
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.38
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.47
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.4
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.74
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.81
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.67
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.57
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.1
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.73
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.77
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.13
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.85
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.91
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.84
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.95
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.1
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.43
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.76
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.53
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.0
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.55
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.44
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.07
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.06
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.76
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,188.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.93
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.95
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.56
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.93
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,79.6
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,203.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.91
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.57
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.43
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,78.1
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,192.8
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.84
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.48
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,12.2
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.18
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.8
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.1
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.55
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.53
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,68.7
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.03
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.66
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,11.7
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
