Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.01
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,81.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,199.3
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.35
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.28
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,83.5
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,221.4
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.75
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.28
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.66
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.58
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,55.9
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.2
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.04
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.42
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.7
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.68
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.6
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.22
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.03
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.84
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.47
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,58.1
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.1
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.39
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.57
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.1
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.76
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.47
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.83
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.3
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,60.85
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,10.6
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.19
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.9
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.16
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.41
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
