Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.93
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.93
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.62
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,66.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.63
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.68
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,72.8
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,188.6
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.01
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.39
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,85.2
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,199.4
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.32
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.35
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.99
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.9
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.08
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.1
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.13
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.45
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.48
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.15
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,65.1
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.17
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.56
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,87.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.1
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.52
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.62
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,69.3
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.6
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
