Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.46
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.38
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.8
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.87
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.79
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.79
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.36
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,69.1
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.9
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.12
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.48
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.75
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.65
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.51
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,20.6
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.11
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,81.8
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.4
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,11.3
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.99
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,85.1
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,193.1
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.1
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.24
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.76
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.28
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,65.9
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.16
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.05
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.77
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,26.3
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.42
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.91
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,67.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.8
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.71
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.26
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.94
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,69.8
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.6
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.76
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.46
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.69
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.4
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.67
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.82
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,22.3
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.42
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
