Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.69
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.43
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.09
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.36
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.44
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.33
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.22
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.37
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.21
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.37
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.33
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,13.7
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.73
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,12.6
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.18
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
