Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.17
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.09
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.62
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.05
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.18
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.62
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.65
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.36
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.46
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.81
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.09
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.6
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
