Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.04
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.05
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.43
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.98
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.79
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,11.7
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.41
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.77
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,13.1
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.28
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.3
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.65
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.59
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.2
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
