Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.49
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.52
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,8.7
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,11.2
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,13.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.41
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.41
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.36
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.46
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.67
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
