Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.85
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.03
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.59
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.99
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.38
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.91
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.57
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.6
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.69
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.46
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.53
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.52
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.51
