Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.84
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.2
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.2
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.37
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.87
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.13
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.06
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.88
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.04
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.62
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.9
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.14
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.05
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.28
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
