Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.71
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.3
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.94
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.28
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
