Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.35
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.31
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.78
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.19
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.34
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,12.2
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.43
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.35
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.14
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.27
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.94
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.45
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.34
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.64
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.61
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.08
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.53
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
