Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.32
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.82
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.37
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,79.8
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,202.7
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.94
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.17
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.5
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.9
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,34.1
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.33
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.7
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.07
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,80.93
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,20.4
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.09
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,81.1
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.7
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.26
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.69
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,63.71
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,104.2
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,253.9
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,84.84
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.97
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,89.0
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,217.5
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.06
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.54
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.88
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.98
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.56
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.66
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.36
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.7
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
