Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.72
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.99
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.96
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.49
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.85
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.39
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.82
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.79
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.44
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.71
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.11
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.81
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.02
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.67
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.13
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.78
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.3
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.55
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.43
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.22
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.2
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.71
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.3
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.8
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.26
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.34
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.92
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.01
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.07
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.88
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.96
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.12
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.12
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.3
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.77
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.62
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.49
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,60.4
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.0
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.9
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.25
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.78
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.1
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.41
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.79
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.6
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.39
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.64
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.89
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
