Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.83
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.96
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.13
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.19
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.21
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,192.5
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.43
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.54
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.48
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.9
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.58
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.24
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.09
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.7
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.41
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.74
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.16
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.96
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.1
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,192.3
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.64
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.19
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.28
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.82
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.15
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.59
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.68
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.24
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,53.96
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,215.2
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.59
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.57
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.95
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,60.94
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.06
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,76.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,243.7
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.07
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.7
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.96
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.36
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.97
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.96
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.92
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,58.4
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,205.1
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.67
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.56
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.75
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.77
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.64
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.94
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.42
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,185.8
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.05
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.33
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.09
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.11
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.78
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.87
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.31
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.6
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,202.2
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.89
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.94
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.2
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
