Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.58
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.53
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.93
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,67.6
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.9
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,237.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.96
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.92
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.13
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.56
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.38
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.68
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.12
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,66.6
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,205.7
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.18
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.64
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.29
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,208.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.56
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.71
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.1
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.15
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.75
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,77.0
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,217.4
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.33
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.34
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.91
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,104.1
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,257.5
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.96
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.88
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,15.9
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.02
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,71.5
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,205.4
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.31
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.61
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.56
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.84
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.19
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.07
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.15
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.26
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.67
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.56
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.6
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.36
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.19
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.48
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
