Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.57
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.13
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.84
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.17
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.47
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.83
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.17
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.69
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.95
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.94
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.36
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.2
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.68
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.25
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.88
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.57
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.4
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.61
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.66
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.57
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.82
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.7
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.68
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.23
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.2
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.93
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.99
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.41
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.1
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.32
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.22
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.25
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.33
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.29
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,90.7
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,204.9
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.21
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.09
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
