Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,88.5
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,206.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.3
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.03
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.59
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.3
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.4
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.59
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,71.3
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.45
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.09
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.04
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,81.1
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,191.7
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.6
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.81
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.33
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.31
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.09
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.6
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,192.2
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.48
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.67
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.05
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.33
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,64.2
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,205.4
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.94
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,58.29
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.37
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,92.1
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,232.6
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,87.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.15
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.86
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,97.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,227.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.58
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.11
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,77.6
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.1
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.57
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
