Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,74.0
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,185.4
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.09
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.7
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,89.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,224.9
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.97
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.6
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.02
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.63
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.8
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.33
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.06
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,80.4
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.6
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.27
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.16
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,93.7
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,212.7
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.49
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.91
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,110.2
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,236.6
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,89.84
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.83
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.83
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,82.5
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,204.4
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.79
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.06
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.85
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,67.1
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.63
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.6
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.64
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,15.9
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.89
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.51
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.02
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,10.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.41
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,68.5
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.9
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.04
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
