Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.21
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,81.4
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,198.8
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.23
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.53
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.47
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,75.8
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.6
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,81.13
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.03
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.18
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.51
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.2
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.35
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.72
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.8
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.76
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.99
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.95
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.81
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.03
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.03
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,25.7
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.73
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.15
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.15
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.64
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.27
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.79
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.95
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.32
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.15
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.54
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.34
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.7
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.9
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.01
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.89
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.01
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.83
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.5
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.53
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,64.3
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.9
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.31
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.7
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.47
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.65
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.89
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.97
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.5
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.79
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.13
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
