Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.73
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.6
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.75
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.1
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.4
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.5
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.78
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.9
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.37
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.23
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.92
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.22
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,28.1
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.57
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.6
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.68
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.71
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.57
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.8
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.6
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.72
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.46
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,66.0
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.35
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.47
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.95
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.88
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,94.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,200.6
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.79
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.15
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,88.0
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,176.1
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.32
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.75
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
