Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.2
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.4
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.69
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.28
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.13
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,76.6
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.64
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,16.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.98
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.51
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.83
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,71.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.48
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.34
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.61
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,11.6
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.27
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.8
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.97
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.85
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.69
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.64
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.8
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
