Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.68
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.9
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.79
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.76
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.18
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.17
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.05
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.95
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.92
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.5
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.63
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,11.7
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.81
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
