Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.41
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.1
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.36
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.24
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.19
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,11.2
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.17
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.57
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.62
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,19.1
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
