Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.02
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.45
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.59
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.78
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.13
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.62
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.65
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,11.8
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.07
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.82
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
