Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.39
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.73
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.68
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.48
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.61
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.8
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.77
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.6
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.98
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.87
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,13.7
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.9
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
