Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.42
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,11.1
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.16
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.27
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,8.9
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.92
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.66
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,10.8
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
