Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.58
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.65
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.79
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.73
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.51
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.59
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.04
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.19
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.43
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.18
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,11.1
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.84
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,12.6
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.53
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.3
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.8
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.84
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.42
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.93
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,32.4
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.3
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.72
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.34
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
