Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.93
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.17
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.88
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.97
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.75
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.96
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.33
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.32
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.69
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.46
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.52
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.95
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.85
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.48
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.07
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,66.1
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.6
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.18
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.51
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.37
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.21
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.39
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.09
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.64
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.64
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.9
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.99
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.48
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.3
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.79
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.02
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.57
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.18
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.5
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.2
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.88
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.94
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
