Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.86
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.96
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,60.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.9
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.74
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.98
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.35
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.2
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.17
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,206.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.91
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.06
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.21
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.57
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.09
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,73.9
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.1
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.38
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.3
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.5
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.99
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.77
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.67
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.8
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.5
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.08
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.56
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.32
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.81
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.02
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.55
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,166.6
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.1
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.72
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.71
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.16
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.28
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.23
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.8
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.06
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.3
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,188.5
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.84
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.17
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.17
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.5
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.6
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.77
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.85
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.41
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.68
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.59
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.53
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.07
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.89
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.29
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.85
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.7
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.1
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.78
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.27
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.54
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.68
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.93
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.28
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.4
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,200.6
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.56
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.81
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.73
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.1
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.59
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.09
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.16
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.75
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,194.0
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.58
