Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.84
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.44
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.78
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.04
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.6
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,60.7
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.1
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,203.7
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.39
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.12
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.22
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.66
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.22
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.9
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.89
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.44
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.16
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.75
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.3
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.0
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.42
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.88
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.8
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.85
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.6
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.2
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.21
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.42
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.02
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.5
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.75
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.09
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.21
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,191.2
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.91
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.81
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.59
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.39
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.89
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,193.3
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.53
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.42
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.67
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.56
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,75.8
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.6
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,205.6
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.72
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.81
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.03
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,57.27
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,92.3
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,230.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.49
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.09
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.57
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.53
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.01
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,68.4
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.85
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.42
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
