Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.33
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.76
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.3
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.13
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.76
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.51
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.69
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.64
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.56
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.89
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.24
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.85
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.81
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.18
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.11
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.07
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,183.7
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.04
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.05
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.96
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.29
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.1
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.08
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.27
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.05
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.12
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.83
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.23
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.35
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.87
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.94
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.75
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,12.9
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.88
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,68.4
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,26.4
