Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.48
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.72
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,13.3
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.01
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.1
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,13.6
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.87
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.92
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.46
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.03
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.04
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.29
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.03
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.0
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.59
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.12
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.51
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,89.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,216.1
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.58
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.11
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.12
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,100.5
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,222.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.55
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.64
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.48
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.22
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.03
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.29
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.58
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.08
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.39
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.1
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
