Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.73
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.84
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.61
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.51
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.71
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.74
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.75
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.44
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,74.0
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,187.6
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.7
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.98
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.56
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.67
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.6
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.83
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.54
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.11
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,77.9
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,199.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.28
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.2
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.98
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,91.9
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,210.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.11
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.92
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.53
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.63
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.19
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.63
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.19
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.93
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
