Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.15
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.56
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.41
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.84
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,61.3
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.79
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.33
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.19
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,73.0
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.4
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.64
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.64
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.35
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.91
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,76.2
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.6
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.67
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.46
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.29
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.25
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.14
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,75.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.57
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.45
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.66
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.35
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.94
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,92.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,206.5
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.76
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.55
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.48
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.43
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,9.8
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.01
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.01
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,83.0
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.8
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.04
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,16.6
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.47
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.2
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.93
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.96
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,10.2
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
