Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.49
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.55
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.23
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.16
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.77
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.89
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.06
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,73.8
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.72
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,12.1
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.46
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,74.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.3
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.23
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,72.3
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.56
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,24.9
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,64.1
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.76
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.98
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,77.2
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.31
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.51
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.77
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.12
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.85
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.74
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,13.0
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.88
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.1
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
