Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.52
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,84.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.71
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.67
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.58
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,86.0
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.03
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,72.8
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.06
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.77
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,70.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.64
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.06
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.32
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.8
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.97
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.4
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.71
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.11
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.27
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.7
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.49
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.12
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.63
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.1
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.68
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
