Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,15.7
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.8
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.22
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.06
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.03
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.85
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.8
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.64
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.51
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.07
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.33
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.51
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.51
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.71
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.94
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.92
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.74
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,15.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.49
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.27
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
