Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,14.9
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,10.3
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,10.7
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.52
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,12.3
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.44
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.97
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
