Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.67
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.57
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.09
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.18
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.48
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.98
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.79
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.61
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.95
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
