Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.7
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.28
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.61
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.02
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,13.9
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.95
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,14.9
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
