Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,15.6
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.13
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.36
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.79
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.02
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,11.8
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.22
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.69
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.39
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.19
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.75
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
