Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.38
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.19
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.25
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.22
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.09
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.72
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
921437,LEYSDALE CLOSE G508,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.51
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
