Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.91
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.11
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.79
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,22.7
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.06
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.88
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921437,LEYSDALE CLOSE G508,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.45
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.12
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,22.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.31
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,22.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
