Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.02
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,22.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.61
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.51
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.34
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,23.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.66
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,23.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.04
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
921437,LEYSDALE CLOSE G508,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.27
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.26
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,23.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.74
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.26
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.97
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,23.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.75
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.18
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.34
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,23.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.21
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.39
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.69
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.65
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.24
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.99
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.53
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.28
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
