Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.88
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,77.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,215.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.26
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.17
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.69
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
921437,LEYSDALE CLOSE G508,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.47
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,23.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.92
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.81
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.82
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.68
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.53
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.05
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,23.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,72.76
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.84
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.46
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.36
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.78
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.26
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.44
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.13
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.69
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.99
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.35
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.28
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.54
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
