Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.63
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.95
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.67
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,61.2
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,186.4
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.82
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
921437,LEYSDALE CLOSE G508,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.05
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.61
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.87
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.12
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.27
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,199.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.06
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.65
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.05
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.67
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.76
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.21
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,198.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.69
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.27
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.79
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,51.44
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.18
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,56.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,206.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.66
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.56
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.63
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.85
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,51.83
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,66.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,208.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,208.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.47
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.41
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.58
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.24
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,60.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.43
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,58.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,232.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,22.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.85
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,117.64
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.54
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,50.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.22
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.13
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.9
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,232.7
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
