Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.99
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,111.14
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.21
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
921437,LEYSDALE CLOSE G508,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.08
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.94
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.96
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,69.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,222.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.19
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.63
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.75
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.43
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.46
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,61.56
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.58
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,89.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,247.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.23
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.74
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.75
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,65.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,99.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,259.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.82
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.92
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.28
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.75
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.17
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,213.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.93
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.53
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.79
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.89
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.92
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.08
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.77
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,187.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.28
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.51
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.17
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.55
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.53
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.98
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.22
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,204.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.93
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
921437,LEYSDALE CLOSE G508,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.19
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
