Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.11
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.34
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,197.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.54
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.67
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.67
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,30.45
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,48.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,122.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.76
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.62
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,202.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.38
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.83
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.23
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.99
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,125.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.08
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.85
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,208.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,103.17
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.98
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.14
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.64
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.95
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,58.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,210.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.26
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.09
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.15
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.99
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.92
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.87
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.87
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.38
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,208.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.59
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.69
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.59
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,55.27
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.53
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,77.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,223.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.63
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
921437,LEYSDALE CLOSE G508,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.26
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.23
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.91
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,77.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,214.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.92
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.21
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
