Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.77
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,71.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,208.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.41
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.48
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.34
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.71
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.99
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.76
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.79
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.66
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.59
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.99
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.77
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.85
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.45
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.17
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,83.4
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,226.8
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,21.5
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.97
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.15
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
921437,LEYSDALE CLOSE G508,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.51
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.55
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.55
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,67.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,197.7
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.18
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.93
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.74
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.47
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.29
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.3
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.48
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
921437,LEYSDALE CLOSE G508,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
