Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.44
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.46
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,86.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,214.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.81
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.47
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.84
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.68
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,64.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,21.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.07
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.06
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.61
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,205.2
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.99
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
921437,LEYSDALE CLOSE G508,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.56
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.32
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.59
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,176.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.34
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.89
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,21.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.53
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,21.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.54
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.93
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.94
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.66
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,22.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.32
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
