Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.06
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.11
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.95
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.03
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.97
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.94
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
921437,LEYSDALE CLOSE G508,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.56
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.68
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.57
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,22.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.93
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,22.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.52
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.72
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.41
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.38
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
