Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.94
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.42
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
921437,LEYSDALE CLOSE G508,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.19
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,49.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.17
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,55.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.09
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.95
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,56.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.55
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.28
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.26
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,64.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.68
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.75
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.81
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
