Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,73.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.4
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
921437,LEYSDALE CLOSE G508,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.72
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.37
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.95
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.96
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.23
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.46
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.89
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.76
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,72.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.41
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.74
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.93
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.23
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.69
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.71
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.82
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,72.7
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,21.8
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
921437,LEYSDALE CLOSE G508,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.81
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
