Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.14
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,84.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,186.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.08
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,22.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.35
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.96
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.18
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.87
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,22.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.36
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.93
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.52
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.31
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,58.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.94
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.44
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,58.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.38
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
921437,LEYSDALE CLOSE G508,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.65
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.66
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.66
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,62.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.91
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,19.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
