Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.93
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,19.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.45
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.26
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,19.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.19
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.16
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,19.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,19.7
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
921437,LEYSDALE CLOSE G508,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.64
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.82
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,19.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.07
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
