Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.84
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.91
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.13
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.27
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.44
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
921437,LEYSDALE CLOSE G508,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.48
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,9.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.15
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
