Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.68
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
921437,LEYSDALE CLOSE G508,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,9.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.84
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.13
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.06
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,8.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.73
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
