Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.38
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,11.1
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
921437,LEYSDALE CLOSE G508,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.18
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.43
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.95
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.63
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,19.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.41
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,19.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
