Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,19.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
921437,LEYSDALE CLOSE G508,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,19.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,11.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,19.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.84
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,20.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.44
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,20.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,20.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
921437,LEYSDALE CLOSE G508,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
